Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,61.75
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,147.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,143.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,271.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,154.62
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,299.12
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,175.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,294.75
341432,Buckley St,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
341432,Buckley St,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96188
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96478
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,N Current (Max),A,53.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,N Current (RMS),A,29.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,72.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94092
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90909
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,N Current (Max),A,30.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92941
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,64.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90613
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91116
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93097
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,60.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,170.12
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,130.5
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,212.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,143.38
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,232.5
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,192.62
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,304.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
341432,Buckley St,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96933
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95962
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,N Current (Min),A,14.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,N Current (Max),A,29.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.44
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85946
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93518
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,N Current (Max),A,20.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92981
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Max),A,38.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,43.38
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,90.38
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,64.5
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,65.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.19
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8934
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92206
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87927
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,13.62
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,63.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,143.38
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,129.62
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,245.25
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,138.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,226.88
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,215.12
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,310.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
341432,Buckley St,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86023
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,N Current (Min),A,17.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,N Current (Max),A,51.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87024
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89688
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,N Current (Min),A,5.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,N Current (Max),A,18.12
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8854
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95264
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95389
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,49.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,100.12
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91943
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92386
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8959
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,13.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
