Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,60.75
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,132.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,137.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,237.5
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,162.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,258.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,190.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,293.62
341432,Buckley St,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
341432,Buckley St,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79266
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,N Current (Min),A,21.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,N Current (Max),A,39.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,N Current (RMS),A,31.12
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96698
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86734
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95309
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,N Current (Max),A,18.38
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.12
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88879
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,35.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,86.12
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95908
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.94
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93497
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87018
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,9.62
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,5.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,61.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,168.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,130.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,219.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,150.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,248.12
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,231.25
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,301.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
341432,Buckley St,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.81
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92779
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,N Current (Min),A,20.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,N Current (Max),A,44.12
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,N Current (RMS),A,30.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95825
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84924
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97891
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,N Current (Max),A,19.12
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91229
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95764
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,82.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.06
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82818
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,72.75
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,163.12
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,133.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,243.25
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,140.62
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,230.12
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,203.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,306.5
341432,Buckley St,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
341432,Buckley St,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93756
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94662
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,N Current (Min),A,15.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,N Current (Max),A,42.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,N Current (RMS),A,33.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95587
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82193
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,N Current (Max),A,30.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9668
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91589
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.44
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9473
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,96.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.56
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7908
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
