Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
341432,Buckley St,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,68.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,141.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,142.38
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,253.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,146.5
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,244.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,198.25
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,310.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
341432,Buckley St,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96164
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,N Current (Min),A,23.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,N Current (Max),A,46.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,N Current (RMS),A,33.38
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96652
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80493
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,N Current (Max),A,27.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.88
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93884
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94784
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,67.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92117
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84949
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,59.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,142.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,142.88
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,229.88
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,150.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,244.25
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,196.12
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,321.62
341432,Buckley St,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
341432,Buckley St,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,N Current (Max),A,45.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97144
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92392
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,N Current (Max),A,29.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90103
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93533
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9491
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,120.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,39.38
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,157.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94043
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81839
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91684
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,150.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,294.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,149.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,243.75
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,190.5
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,284.12
341432,Buckley St,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
341432,Buckley St,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96329
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,N Current (Min),A,13.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,N Current (Max),A,45.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,N Current (RMS),A,31.25
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.25
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96823
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95856
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,N Current (Max),A,15.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89795
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94708
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94144
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,85.38
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,57.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,55.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,39.44
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92706
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86529
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
