Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,67.5
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,116.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,168.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,297.25
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,160.88
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,272.12
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,212.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,321.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
341432,Buckley St,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87561
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92016
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,N Current (Min),A,22.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,N Current (Max),A,53.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,N Current (RMS),A,39.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,49.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95569
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98328
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,N Current (Max),A,12.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87619
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,87.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86246
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
341432,Buckley St,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,49.62
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,126.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,143.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,290.38
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,158.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,277.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,186.75
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,329.5
341432,Buckley St,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
341432,Buckley St,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.75607
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9321
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,N Current (Min),A,43.75
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,N Current (Max),A,61.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,N Current (RMS),A,51.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,55.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9725
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95639
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,N Current (Min),A,5.75
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,N Current (Max),A,16.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87497
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.69
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92514
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,93.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.75
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93985
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93603
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89056
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,32.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,57.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,124.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,225.75
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,142.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,222.88
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,267.25
341432,Buckley St,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
341432,Buckley St,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.69
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78979
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,N Current (Min),A,36.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,N Current (Max),A,61.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,N Current (RMS),A,45.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.5
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96988
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96664
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98126
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,N Current (Min),A,5.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,N Current (Max),A,13.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.88
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90018
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,106.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,152.5
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.87
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93423
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87033
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
