Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,48.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,134.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,128.12
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,239.88
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,146.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,210.62
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,179.38
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,270.75
341432,Buckley St,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
341432,Buckley St,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.06
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86145
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98813
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,N Current (Min),A,38.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,N Current (Max),A,72.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,N Current (RMS),A,54.25
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.25
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97693
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86822
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98441
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,N Current (Max),A,17.75
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87683
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Max),A,43.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,68.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,40.88
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91952
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80697
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,57.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,123.5
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,173.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,143.12
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,208.62
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,194.75
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,259.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
341432,Buckley St,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.06
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90076
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,N Current (Min),A,37.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,N Current (Max),A,60.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,N Current (RMS),A,46.62
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,78.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80743
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97977
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97256
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93176
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,80.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,52.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.94
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90756
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86307
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93732
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,59.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,147.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,128.38
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,204.88
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,148.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,225.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,200.25
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,275.75
341432,Buckley St,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
341432,Buckley St,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87582
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,N Current (Min),A,45.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,N Current (Max),A,72.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,N Current (RMS),A,55.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,85.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97009
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79464
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96216
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90106
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.56
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93899
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95612
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,32.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,110.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,62.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9447
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.81
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91766
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87646
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,76.25
