Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,180.5
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,276.62
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,147.25
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,201.75
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,216.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,283.88
341432,Buckley St,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-31.31
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94113
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,N Current (Min),A,36.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,N Current (Max),A,70.12
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,N Current (RMS),A,49.25
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,95.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96704
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7467
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,N Current (Max),A,32.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9664
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9035
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92999
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,85.25
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.25
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,63.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,188.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,128.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,191.38
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,154.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,223.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,208.88
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,321.5
341432,Buckley St,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
341432,Buckley St,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97513
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,N Current (Min),A,35.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,N Current (Max),A,51.5
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,N Current (RMS),A,44.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,81.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76614
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,N Current (Max),A,26.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87979
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.56
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,102.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,56.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.31
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92609
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90454
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,59.38
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,163.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,128.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,253.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,144.5
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,209.88
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,211.62
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,300.62
341432,Buckley St,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
341432,Buckley St,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99026
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,N Current (Max),A,48.38
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,N Current (RMS),A,33.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,85.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.31
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95578
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7677
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88257
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94684
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9415
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,48.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,112.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,74.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94107
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9418
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85565
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,67.62
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,138.5
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.62
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,146.38
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,227.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,138.75
