Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,215.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,289.12
341432,Buckley St,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
341432,Buckley St,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96365
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,N Current (Min),A,18.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,N Current (Max),A,55.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,N Current (RMS),A,38.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96582
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79226
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,N Current (Max),A,22.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9646
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90491
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9425
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,92.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,61.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93185
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88434
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,61.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,147.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,251.75
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,161.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,227.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,204.12
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,301.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
341432,Buckley St,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97256
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99881
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,N Current (Min),A,39.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,N Current (Max),A,60.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,N Current (RMS),A,49.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,90.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.38
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96216
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79586
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,83.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9108
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.81
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86581
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87897
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,27.75
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,65.62
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,130.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.38
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,122.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,220.38
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,153.38
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,232.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,213.12
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,281.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
341432,Buckley St,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,N Current (Min),A,24.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,N Current (Max),A,60.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,N Current (RMS),A,38.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,60.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,93.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,N Current (Min),A,5.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,N Current (Max),A,19.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91592
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94742
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92911
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,120.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,63.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92563
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.44
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88519
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8548
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,47.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,139.75
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,145.0
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,250.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,153.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,247.62
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,195.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,279.12
341432,Buckley St,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
341432,Buckley St,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
