Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,N Current (Min),A,30.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,N Current (Max),A,50.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,N Current (RMS),A,40.62
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,89.88
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96237
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,N Current (Max),A,27.88
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93127
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95584
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,89.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,65.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95544
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.87
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91946
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78647
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,67.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,165.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,147.62
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,253.75
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,169.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,274.62
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,220.12
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,316.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
341432,Buckley St,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,N Current (Min),A,32.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,N Current (Max),A,54.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,N Current (RMS),A,44.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.38
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96078
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,N Current (Max),A,26.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90365
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90286
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,41.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,118.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,62.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.87
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94159
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84732
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,78.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,170.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,133.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,218.12
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,269.88
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,233.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,289.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
341432,Buckley St,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,N Current (Min),A,20.38
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,N Current (Max),A,47.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,N Current (RMS),A,34.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,71.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,84.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96301
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,N Current (Max),A,28.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90091
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.69
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94281
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94965
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,37.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,114.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,69.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83758
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,65.38
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,141.12
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,147.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,233.25
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,164.62
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,259.38
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,228.5
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,293.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
