Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,N Current (Max),A,42.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96509
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,N Current (Max),A,28.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97983
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89944
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93921
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,36.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,112.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,63.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,43.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92902
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80713
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,47.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,130.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.38
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,167.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,301.25
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,281.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,224.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,287.12
341432,Buckley St,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
341432,Buckley St,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,N Current (Min),A,15.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,N Current (Max),A,47.62
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,N Current (RMS),A,28.38
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.38
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,94.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95334
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,N Current (Max),A,26.25
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91092
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.94
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9313
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,61.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,124.25
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90838
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,86.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93072
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81427
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,47.38
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,111.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,185.12
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,259.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,166.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,307.5
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,228.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,291.62
341432,Buckley St,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
341432,Buckley St,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99945
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,N Current (Min),A,22.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,N Current (Max),A,50.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,81.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,97.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.12
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.858
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,N Current (Min),A,22.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,N Current (Max),A,43.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,N Current (RMS),A,29.12
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91052
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92493
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,41.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,107.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,61.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.88
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89709
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.69
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85733
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84259
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,52.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,152.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,191.38
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,283.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,160.5
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,266.75
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,233.25
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,296.62
341432,Buckley St,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
