Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,N Current (Min),A,16.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,N Current (Max),A,53.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,N Current (RMS),A,34.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,66.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,74.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,96.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.62
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.82
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97967
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83493
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,N Current (Max),A,34.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91183
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,97.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,60.5
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.81
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92584
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.62
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93185
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83743
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,52.75
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,129.5
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,179.38
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,247.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,159.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,293.12
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,224.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,299.5
341432,Buckley St,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
341432,Buckley St,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,N Current (Max),A,44.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,67.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,83.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,77.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,102.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97946
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82687
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,N Current (Min),A,25.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,N Current (Max),A,37.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91852
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94977
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,42.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,87.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,63.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93915
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83694
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,129.12
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,202.12
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,300.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,268.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,238.38
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,314.88
341432,Buckley St,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
341432,Buckley St,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,N Current (Min),A,33.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,N Current (Max),A,53.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,N Current (RMS),A,41.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,72.62
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,89.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,77.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,91.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86899
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,N Current (Min),A,26.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,N Current (Max),A,40.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9603
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8891
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Min),A,24.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Max),A,42.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.62
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,34.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,84.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,62.62
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,40.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91055
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88962
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,55.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,137.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,183.38
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,268.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,166.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,268.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,240.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,311.88
341432,Buckley St,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
341432,Buckley St,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,N Current (Min),A,35.12
