Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,N Current (Max),A,56.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,N Current (RMS),A,46.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,82.75
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,94.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.75
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,101.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79657
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,N Current (Min),A,24.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,N Current (Max),A,41.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,N Current (RMS),A,33.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96399
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90756
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Max),A,54.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93536
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96332
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,92.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,62.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8945
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,30.19
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87903
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88882
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,34.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,48.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,133.62
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,205.25
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,315.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,161.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,265.88
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,246.5
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,314.38
341432,Buckley St,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
341432,Buckley St,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99109
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99942
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,N Current (Min),A,41.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,N Current (Max),A,59.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,N Current (RMS),A,50.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,92.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,107.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97482
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76947
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,N Current (Min),A,29.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,N Current (Max),A,42.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,N Current (RMS),A,34.12
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89886
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Min),A,26.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Max),A,50.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,87.75
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.75
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90628
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86087
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87622
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,48.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,140.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,204.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,310.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,282.38
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,233.12
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,333.5
341432,Buckley St,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
341432,Buckley St,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,N Current (Min),A,39.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,N Current (Max),A,59.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,N Current (RMS),A,50.75
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,89.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,98.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,85.75
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,108.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98129
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7868
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,N Current (Min),A,29.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,N Current (Max),A,40.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90295
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91659
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,24.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,107.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,65.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92486
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.93
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88525
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9053
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,56.88
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,184.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,212.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,369.12
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,270.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,251.62
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,334.25
341432,Buckley St,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
341432,Buckley St,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,N Current (Min),A,42.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,N Current (Max),A,60.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,N Current (RMS),A,51.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,91.5
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,99.12
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
