Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,69.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,107.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91965
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91608
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.56
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90518
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,42.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,121.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,73.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92963
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83783
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,54.62
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,192.12
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,229.75
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,349.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,166.5
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,263.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,255.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,334.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
341432,Buckley St,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,N Current (Min),A,40.75
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,N Current (Max),A,64.5
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,N Current (RMS),A,49.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,92.88
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87909
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95306
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,N Current (Min),A,29.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,N Current (Max),A,44.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90652
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.31
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88812
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,26.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,116.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.81
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83551
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,48.88
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,167.75
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,215.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,315.88
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,178.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,266.62
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,227.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,299.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
341432,Buckley St,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99902
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,N Current (Min),A,48.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,N Current (Max),A,70.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,N Current (RMS),A,58.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,102.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,116.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,94.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87836
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95181
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,N Current (Min),A,25.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,N Current (Max),A,47.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.75
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88293
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95303
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,40.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,92.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,70.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,125.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,36.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90231
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86978
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,48.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,124.25
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,193.12
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,282.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,172.38
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,277.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,241.5
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,303.75
341432,Buckley St,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
341432,Buckley St,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,N Current (Min),A,29.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,N Current (Max),A,62.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,N Current (RMS),A,46.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,95.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,117.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,93.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
