Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,N Current (Max),A,31.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,47.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,104.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,68.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92184
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86456
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,48.12
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,148.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,211.88
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,345.5
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,182.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,296.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,216.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,345.75
341432,Buckley St,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
341432,Buckley St,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98526
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,N Current (Min),A,27.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,N Current (Max),A,51.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,N Current (RMS),A,36.62
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,64.75
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,102.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.12
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97482
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93729
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93292
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,41.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,115.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,70.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.19
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87481
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83777
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,48.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,135.62
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,181.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,284.38
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,163.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,268.5
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,204.62
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,274.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
341432,Buckley St,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9913
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,N Current (Min),A,23.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,N Current (Max),A,41.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.12
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97317
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95764
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,N Current (Max),A,17.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.38
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92682
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93664
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,39.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,98.12
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,64.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.44
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89673
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89139
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
341432,Buckley St,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,47.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,99.62
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,159.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,262.88
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,168.12
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,274.75
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,257.38
341432,Buckley St,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,N Current (Max),A,41.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
