Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97684
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87991
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77563
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90304
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Max),A,36.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,88.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84887
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,46.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,98.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,162.12
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,256.5
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,155.62
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,230.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,243.25
341432,Buckley St,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
341432,Buckley St,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91421
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,N Current (Max),A,33.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,N Current (RMS),A,22.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.06
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84033
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76663
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91052
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,94.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,64.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90381
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85522
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,45.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,91.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,154.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,231.75
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,139.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,163.25
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,229.5
341432,Buckley St,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
341432,Buckley St,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96838
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94199
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,N Current (Min),A,15.25
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,N Current (Max),A,38.12
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,N Current (RMS),A,26.62
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96963
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81238
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (Max),A,21.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92093
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,43.62
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95572
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,36.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,62.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.31
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85028
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
341432,Buckley St,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,50.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,96.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,159.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,246.88
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,155.12
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,225.62
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,182.75
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,255.25
341432,Buckley St,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
341432,Buckley St,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94025
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96118
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,N Current (Min),A,20.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,N Current (Max),A,42.75
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,N Current (RMS),A,28.75
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97327
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.824
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
