Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89087
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9599
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95373
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,105.75
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,65.75
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.44
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86703
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8504
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,51.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,130.12
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,157.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,279.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,153.75
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,282.88
341432,Buckley St,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88598
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,N Current (Min),A,21.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,N Current (Max),A,39.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,N Current (RMS),A,32.75
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97696
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95496
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86062
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88989
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,46.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93185
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,43.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,106.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,62.88
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,51.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.69
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83584
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89157
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,59.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,122.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,130.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,218.75
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,160.12
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,221.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,182.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,259.75
341432,Buckley St,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
341432,Buckley St,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.13
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92206
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94189
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99197
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,N Current (Max),A,39.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.56
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81045
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92917
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (Max),A,32.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9042
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95019
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,46.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,89.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,64.38
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94659
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,57.12
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.06
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89087
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,107.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,138.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,228.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,149.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,211.88
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,186.62
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,251.25
341432,Buckley St,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
341432,Buckley St,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91885
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95602
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,N Current (Min),A,10.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,N Current (Max),A,32.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,N Current (RMS),A,17.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78643
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87243
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (Max),A,47.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
