Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91449
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93915
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,42.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,99.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89078
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,22.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,55.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,132.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,166.25
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,277.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,144.62
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,200.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,188.12
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,263.75
341432,Buckley St,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
341432,Buckley St,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91571
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,N Current (RMS),A,17.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90607
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82681
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83923
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93008
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91754
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,41.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,88.62
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,67.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92602
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,29.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
341432,Buckley St,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,56.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,127.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,143.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,239.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,146.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,206.5
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,172.62
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,254.25
341432,Buckley St,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
341432,Buckley St,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88898
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,N Current (Max),A,32.38
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96304
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80526
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9129
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (Max),A,14.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89465
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,35.62
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92078
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,103.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,52.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93088
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9078
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,13.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,6.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,176.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,148.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,282.62
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,140.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,201.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,163.75
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,267.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
341432,Buckley St,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87686
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96432
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,N Current (Max),A,36.38
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94882
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84414
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90005
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (Max),A,17.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
