Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90283
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,44.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,91.38
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.13
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89834
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92236
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87771
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
341432,Buckley St,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,121.62
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,139.75
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,241.88
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,138.25
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,209.5
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,151.12
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,239.75
341432,Buckley St,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
341432,Buckley St,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89895
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97363
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,N Current (RMS),A,19.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,22.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.81
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97046
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.798
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85245
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92154
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,74.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95544
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,68.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9183
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,19.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,58.38
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,113.75
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,141.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,244.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,129.12
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,185.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,158.5
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,251.62
341432,Buckley St,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
341432,Buckley St,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97189
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95361
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,N Current (Max),A,34.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,N Current (RMS),A,18.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88501
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82037
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8732
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9274
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,25.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94363
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94733
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,93.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95529
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86987
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,19.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,55.75
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,127.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,143.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,258.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,210.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,254.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
341432,Buckley St,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96887
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,N Current (Min),A,12.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,N Current (Max),A,33.75
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,N Current (RMS),A,23.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.38
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.06
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84237
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79577
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87329
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (Max),A,14.75
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
