Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,87.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,96.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.07
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84875
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,12.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,60.38
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,141.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.75
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,273.88
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,142.5
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,220.75
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,172.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,257.62
341432,Buckley St,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
341432,Buckley St,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93988
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,N Current (Max),A,31.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.06
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.56
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87402
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78048
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89996
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (Max),A,12.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94177
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,45.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95859
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95209
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,91.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,53.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,95.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,52.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.44
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84079
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,17.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
341432,Buckley St,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,60.5
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,157.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,161.25
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,253.12
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,138.62
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,216.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,183.88
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,312.38
341432,Buckley St,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
341432,Buckley St,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97296
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95248
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,N Current (Max),A,30.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93985
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77057
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94141
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (Max),A,20.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94391
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96426
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,74.5
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,93.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.69
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92773
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91617
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,63.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,164.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.25
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,168.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,331.5
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,154.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,235.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,202.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,306.12
341432,Buckley St,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
341432,Buckley St,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,N Current (Max),A,29.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,N Current (RMS),A,17.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93756
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82638
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96402
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (Max),A,18.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
