Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93985
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,25.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,45.88
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94842
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,86.25
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.88
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.06
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,85.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.19
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88724
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84308
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,60.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,139.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,175.5
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,300.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,163.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,242.75
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,295.38
341432,Buckley St,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96246
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,N Current (Min),A,10.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,N Current (Max),A,33.25
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.69
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.87
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85861
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81357
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.983
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (Max),A,61.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.12
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92642
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,25.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,48.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,37.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93533
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,20.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,92.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,85.25
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9223
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,20.12
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,59.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,179.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,170.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,304.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,154.75
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,221.88
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,195.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,326.25
341432,Buckley St,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
341432,Buckley St,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97394
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,N Current (Max),A,32.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,N Current (RMS),A,22.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92013
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78528
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95682
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (Min),A,7.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (Max),A,61.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,16.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92996
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,31.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,55.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94534
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95517
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,103.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,91.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94284
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92703
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,12.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,62.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,170.12
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,184.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,289.75
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,145.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,209.38
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,209.5
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,318.88
341432,Buckley St,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94717
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,N Current (Min),A,16.12
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,N Current (Max),A,59.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,N Current (RMS),A,28.88
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,74.12
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81021
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94571
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (Max),A,22.88
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9249
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
