Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,31.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,66.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,105.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91382
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92865
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,15.12
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,62.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,187.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,198.12
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,337.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,145.5
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,267.38
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,185.25
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,297.62
341432,Buckley St,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
341432,Buckley St,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96741
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96158
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,N Current (Min),A,13.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,N Current (Max),A,51.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,N Current (RMS),A,31.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81546
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92929
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (Max),A,37.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.25
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98456
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93033
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,67.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.06
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,81.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89682
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,14.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,59.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,143.88
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,192.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,319.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,143.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,260.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,195.88
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,295.38
341432,Buckley St,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
341432,Buckley St,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97302
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97278
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,N Current (Max),A,41.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,N Current (RMS),A,27.38
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93371
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8099
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96286
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (Max),A,26.88
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,16.88
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92151
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,76.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.88
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,124.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,86.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,196.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92288
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,65.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,206.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.12
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,175.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,274.88
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,141.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,283.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,219.88
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,353.25
341432,Buckley St,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.75
341432,Buckley St,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97675
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,N Current (Max),A,45.12
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81134
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93814
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (Max),A,19.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93204
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.38
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
