Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,99.88
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,174.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,34.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,110.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,74.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93985
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92593
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,17.12
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,59.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,199.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,224.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,353.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,151.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,298.88
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,223.5
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,342.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
341432,Buckley St,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95355
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98489
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,N Current (Max),A,44.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96503
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82702
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93515
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (Max),A,29.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9151
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,30.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,79.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.12
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,109.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,68.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.56
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92096
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91904
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,169.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,187.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,273.88
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,150.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,299.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,226.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,331.5
341432,Buckley St,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93213
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,N Current (Min),A,16.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,N Current (Max),A,60.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,N Current (RMS),A,40.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,82.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83993
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9252
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (Min),A,11.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (Max),A,29.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92911
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,51.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,100.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,162.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,157.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,135.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,10.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,62.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,153.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,216.12
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,331.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,358.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,239.88
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,358.25
341432,Buckley St,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
341432,Buckley St,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95496
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,N Current (Max),A,57.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,N Current (RMS),A,28.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.69
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96469
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85776
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92007
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (Max),A,24.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93103
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,53.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
