Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,90.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,154.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,107.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,71.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.5
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92459
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,17.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,58.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,158.62
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.88
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,191.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,320.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,180.5
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,330.12
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,197.38
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,338.25
341432,Buckley St,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,N Current (Max),A,39.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98968
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82773
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92782
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (Max),A,38.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93158
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,34.5
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,45.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,148.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.81
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,91.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.38
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93158
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93869
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9306
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,14.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,59.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,130.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,228.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,352.75
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,186.62
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,346.38
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,190.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,316.12
341432,Buckley St,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
341432,Buckley St,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,N Current (Max),A,23.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.31
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98734
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84201
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97412
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (Max),A,22.62
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94434
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,55.38
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,45.38
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,84.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.62
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,150.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,153.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92172
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,126.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,212.38
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,317.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,178.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,335.5
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,185.75
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,365.25
341432,Buckley St,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
341432,Buckley St,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98242
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,N Current (Max),A,30.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.31
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83752
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96094
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (Max),A,27.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,25.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,50.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
