Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,73.12
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,168.88
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,156.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,89.12
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.13
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91717
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,18.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,53.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,140.88
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,245.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,363.88
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,177.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,327.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,188.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,342.62
341432,Buckley St,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
341432,Buckley St,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,N Current (Max),A,42.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.25
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83444
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91775
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (Max),A,40.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,23.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93298
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,98.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,172.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,89.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93863
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,57.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,193.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.38
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,254.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,416.12
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,183.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,347.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,206.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,336.88
341432,Buckley St,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98798
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,N Current (Max),A,37.25
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,N Current (RMS),A,15.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79791
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92877
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (Max),A,36.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,21.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9057
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,38.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,56.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,203.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,173.12
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,113.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,203.12
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92255
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.927
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,15.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,7.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,60.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,146.75
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.62
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,267.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,381.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,171.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,364.88
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,177.5
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,349.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
341432,Buckley St,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,N Current (Max),A,33.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,N Current (RMS),A,17.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.63
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81219
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9505
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9274
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,64.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
