Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,87.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,196.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,112.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,21.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92068
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,16.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,58.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,153.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,236.38
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,377.88
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,174.75
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,352.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,202.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,324.25
341432,Buckley St,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
341432,Buckley St,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98041
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,N Current (Max),A,42.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.12
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.37
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84244
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92856
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (Min),A,21.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,35.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.12
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94574
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,24.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,90.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,163.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,169.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,107.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,62.12
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,183.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,237.38
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,364.75
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,319.12
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,184.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,352.62
341432,Buckley St,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
341432,Buckley St,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.992
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,N Current (Max),A,48.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,N Current (RMS),A,19.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93536
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94903
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (Max),A,109.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,57.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,132.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,163.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.5
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,108.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94665
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,61.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,191.25
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,239.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,448.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,155.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,330.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,182.88
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,358.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
341432,Buckley St,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98251
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,N Current (Max),A,46.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,N Current (RMS),A,22.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93811
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92718
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (Min),A,26.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (Max),A,86.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,59.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96878
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94388
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,56.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
