Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,77.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,184.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,184.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90246
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,180.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.62
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,276.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,459.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,170.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,355.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,191.38
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,349.88
341432,Buckley St,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
341432,Buckley St,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,N Current (Min),A,20.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,N Current (Max),A,53.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,N Current (RMS),A,35.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.62
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9368
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86563
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (Min),A,29.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (Max),A,88.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,58.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,105.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95413
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93576
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,28.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,77.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,163.5
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99796
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94415
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,91.62
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.5
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93576
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9046
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,53.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,158.75
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,249.88
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,400.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.38
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,178.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,325.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,224.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,345.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
341432,Buckley St,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97476
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,N Current (Max),A,43.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,N Current (RMS),A,28.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.25
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.13
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79034
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90011
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (Min),A,23.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (Max),A,73.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94528
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,32.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,54.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,70.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,176.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,88.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92065
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,55.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,143.25
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,248.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,379.25
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,318.38
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,210.12
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,324.75
341432,Buckley St,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
341432,Buckley St,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,N Current (Min),A,9.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,N Current (Max),A,50.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,N Current (RMS),A,22.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.19
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7966
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92068
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (Max),A,38.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,27.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,68.12
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,98.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,194.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
