Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93619
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87939
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,57.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,150.38
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.75
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,251.75
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,380.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.62
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,172.12
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,301.5
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,229.25
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,373.75
341432,Buckley St,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97247
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,N Current (Max),A,38.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,N Current (RMS),A,22.25
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.31
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79702
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86664
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (Max),A,61.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.12
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,41.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.25
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,77.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,46.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,154.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,84.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9321
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,55.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,140.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,273.12
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,379.38
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.12
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,199.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,343.38
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,199.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,310.62
341432,Buckley St,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
341432,Buckley St,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95923
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,N Current (Min),A,16.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,N Current (Max),A,76.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.38
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,102.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89322
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91067
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (Max),A,50.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,28.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9404
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,41.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,67.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,53.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,107.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,59.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,154.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,100.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,59.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,60.12
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,112.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,246.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,369.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,205.25
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,391.5
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,218.38
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,337.38
341432,Buckley St,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
341432,Buckley St,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,N Current (Min),A,19.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,N Current (Max),A,58.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,N Current (RMS),A,33.88
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,85.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84692
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88171
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (Max),A,28.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94537
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,65.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,53.88
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,105.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,61.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
