Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,92.88
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
341432,Buckley St,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,64.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,142.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,246.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,385.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,206.62
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,347.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,216.5
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,354.75
341432,Buckley St,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
341432,Buckley St,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,N Current (Min),A,13.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,N Current (Max),A,44.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,N Current (RMS),A,30.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,87.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.62
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87594
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87469
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (Max),A,31.62
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,26.25
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92749
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,45.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,77.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,61.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.25
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,55.25
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,136.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,90.62
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,156.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,114.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,64.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,69.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,161.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,286.5
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,401.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,235.38
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,371.88
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,268.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,395.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.62
341432,Buckley St,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,N Current (Max),A,34.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,N Current (RMS),A,16.88
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84723
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (Max),A,42.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92093
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.62
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,54.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,129.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,95.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,178.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,98.38
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.38
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,70.12
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,156.12
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,277.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,395.88
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,230.12
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,361.25
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,272.88
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,394.62
341432,Buckley St,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.62
341432,Buckley St,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96255
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83719
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (Max),A,48.75
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,32.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92313
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,47.75
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,41.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,107.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,77.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,166.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
