Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,92.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,47.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,68.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,148.25
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,260.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,389.5
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,211.75
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,317.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,275.62
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,380.88
341432,Buckley St,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.38
341432,Buckley St,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,N Current (Max),A,36.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96274
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86987
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (Max),A,45.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,31.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93002
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,24.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,40.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,105.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,72.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,133.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,115.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,86.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,186.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,288.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,399.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.25
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,208.5
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,321.75
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,291.12
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,396.62
341432,Buckley St,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.38
341432,Buckley St,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,N Current (Max),A,30.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,N Current (RMS),A,15.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96487
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84521
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (Min),A,27.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (Max),A,42.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,34.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92136
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,46.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,102.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,71.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,156.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,174.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,214.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,32.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,98.25
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,75.62
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,180.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,260.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,443.5
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.25
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,202.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,353.25
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,318.38
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,442.12
341432,Buckley St,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.75
341432,Buckley St,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98492
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97739
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,N Current (Min),A,15.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,N Current (Max),A,42.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97046
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92596
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (Min),A,19.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (Max),A,38.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94852
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91537
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,50.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,115.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,76.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,162.88
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
