Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,99.88
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,76.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,100.62
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,207.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.62
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,290.75
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,383.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.62
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,200.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,276.25
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,322.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,430.12
341432,Buckley St,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.38
341432,Buckley St,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9642
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,N Current (Max),A,27.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96478
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9704
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (Min),A,14.38
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (Max),A,50.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.38
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93591
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90506
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,48.25
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,65.38
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,138.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,85.38
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,173.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,100.38
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,82.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,119.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,221.75
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,301.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,399.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,176.25
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,275.5
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,311.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,414.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.88
341432,Buckley St,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97916
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97464
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,N Current (Max),A,42.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90268
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96759
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (Max),A,36.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9176
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91141
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,54.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,51.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,120.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,85.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,125.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,184.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,101.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.38
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,89.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,55.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,134.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,224.5
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,172.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,299.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,423.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,176.12
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,287.62
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,325.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,430.75
341432,Buckley St,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.88
341432,Buckley St,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97903
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97781
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,N Current (Max),A,46.62
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,N Current (RMS),A,23.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,72.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87854
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95599
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8742
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89783
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,49.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,137.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,96.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,139.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,189.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
