Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,100.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,87.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
341432,Buckley St,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,107.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,198.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,253.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,393.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,200.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,286.38
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,345.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,450.5
341432,Buckley St,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.62
341432,Buckley St,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,6.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98468
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,N Current (Max),A,40.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,N Current (RMS),A,17.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87481
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96188
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (Max),A,14.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89654
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,41.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,128.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,75.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,188.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,152.12
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.38
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,131.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,188.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,114.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,108.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,70.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
341432,Buckley St,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,92.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,233.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,152.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,291.38
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,461.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.12
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,219.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,317.12
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,345.62
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,452.88
341432,Buckley St,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.25
341432,Buckley St,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,N Current (Max),A,32.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8902
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94806
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90127
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,64.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,138.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,93.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,171.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,134.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,62.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,74.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,157.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,280.62
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,403.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,250.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,353.75
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,301.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,402.25
341432,Buckley St,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.38
341432,Buckley St,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99322
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,N Current (Min),A,18.88
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,N Current (Max),A,49.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,N Current (RMS),A,32.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98819
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88257
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84897
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (Max),A,20.62
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95694
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90823
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,52.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,116.5
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,82.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,198.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,146.5
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.12
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,131.5
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.88
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,72.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
