Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,90.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,70.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,124.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,271.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,416.12
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,285.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,375.88
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,299.38
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,400.5
341432,Buckley St,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.75
341432,Buckley St,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,N Current (Min),A,10.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,N Current (Max),A,50.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,N Current (RMS),A,23.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.94
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84949
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75109
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (Max),A,18.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88894
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,55.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,130.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,99.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,155.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,136.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,134.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,192.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,92.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,71.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,136.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.12
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,266.62
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,428.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,268.5
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,346.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.88
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,296.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,438.25
341432,Buckley St,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.75
341432,Buckley St,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,N Current (Min),A,9.62
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,N Current (Max),A,46.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,N Current (RMS),A,18.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,76.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.94
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98993
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8923
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74551
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (Max),A,22.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95431
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87832
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,54.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,137.25
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,90.62
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,157.25
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.12
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,136.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,191.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,51.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,72.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,178.25
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,281.62
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,452.12
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,257.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,344.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,307.62
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,408.88
341432,Buckley St,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.38
341432,Buckley St,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98965
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,N Current (Min),A,9.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,N Current (Max),A,50.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,N Current (RMS),A,34.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,82.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.06
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.69
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96344
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79315
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95169
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90732
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,20.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,55.62
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,49.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,127.12
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,86.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,154.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,134.62
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,196.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
