Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,82.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,72.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,149.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,333.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,459.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,257.88
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,336.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.25
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,298.75
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,404.38
341432,Buckley St,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,N Current (Min),A,17.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,N Current (Max),A,56.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,N Current (RMS),A,40.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,84.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97247
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83767
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (Max),A,30.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95026
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89441
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,141.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,96.88
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,171.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,166.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,145.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,203.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,177.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,113.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,62.88
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,73.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,173.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,312.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,485.62
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,246.25
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,414.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.38
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,311.12
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,438.5
341432,Buckley St,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.62
341432,Buckley St,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,N Current (Max),A,47.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,N Current (RMS),A,24.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94308
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97024
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83441
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (Max),A,25.38
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94983
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89615
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,22.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,61.38
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,126.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,92.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.38
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,140.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,206.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,100.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,68.38
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,117.5
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,264.62
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,390.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.25
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,272.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,382.75
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,301.12
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,397.62
341432,Buckley St,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
341432,Buckley St,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,N Current (Max),A,28.75
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,N Current (RMS),A,15.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85498
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82416
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (Max),A,32.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.75
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95727
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90204
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,68.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,147.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,105.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,168.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,154.12
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,145.75
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,236.75
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
