Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,95.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,60.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,72.38
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,155.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,278.25
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,389.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,257.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,370.75
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,312.5
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,442.62
341432,Buckley St,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.88
341432,Buckley St,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,N Current (Max),A,28.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.81
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.13
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87671
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7738
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (Max),A,32.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,23.75
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94162
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88809
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,66.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,144.62
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,106.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,148.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,158.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,236.88
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.88
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,109.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,67.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,74.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,139.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,264.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,390.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,267.25
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,384.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,300.5
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,429.38
341432,Buckley St,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.12
341432,Buckley St,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98257
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,N Current (Max),A,36.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,N Current (RMS),A,18.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.69
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90741
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97436
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73669
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (Max),A,31.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95187
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88473
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,34.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,66.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,138.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,102.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,206.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,143.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,224.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,180.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,69.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,87.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,73.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,161.88
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,274.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,419.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,267.62
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,366.38
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,295.5
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,427.12
341432,Buckley St,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.75
341432,Buckley St,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98843
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,N Current (Min),A,9.12
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,N Current (Max),A,28.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88974
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93545
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85296
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (Max),A,23.75
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88119
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,32.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,65.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,161.38
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,110.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,183.38
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,151.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,231.75
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.75
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,78.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
