Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,98.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,64.38
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,88.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,228.75
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,278.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,413.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.12
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,266.38
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,377.25
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,315.5
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,478.12
341432,Buckley St,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.88
341432,Buckley St,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98816
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,N Current (Max),A,26.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.94
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89938
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93033
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86624
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (Max),A,26.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91205
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90646
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,57.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,156.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,101.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,155.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,153.5
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,242.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,65.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,112.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,68.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
341432,Buckley St,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,81.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,157.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,281.25
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,419.38
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.12
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,286.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,389.5
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,333.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,466.5
341432,Buckley St,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.62
341432,Buckley St,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9812
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98645
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98032
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,N Current (Max),A,25.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,N Current (RMS),A,14.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90549
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93216
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83981
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92303
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90741
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,54.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,135.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,88.38
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,228.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,110.62
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,203.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,144.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,210.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,110.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,63.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,73.75
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,156.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,297.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,487.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,284.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,410.62
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.12
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,315.38
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,456.25
341432,Buckley St,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
341432,Buckley St,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,5.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,N Current (Max),A,29.5
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,N Current (RMS),A,17.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95373
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96838
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82751
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (Max),A,44.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94611
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93442
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9129
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,60.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,176.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,107.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,241.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,146.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,148.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,250.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,188.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,75.5
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,103.5
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,69.0
