Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
341432,Buckley St,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,76.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,181.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,309.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,491.5
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,277.38
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,389.12
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,315.62
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,455.88
341432,Buckley St,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.75
341432,Buckley St,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98447
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,N Current (Max),A,29.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,N Current (RMS),A,15.12
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91254
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95789
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84735
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (Max),A,41.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93725
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93091
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,19.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,58.75
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,148.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,102.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,223.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,177.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,161.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,271.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,70.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.75
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,102.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,61.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,73.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,177.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,298.25
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,465.75
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,300.88
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,411.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,355.5
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,506.62
341432,Buckley St,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.38
341432,Buckley St,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,N Current (Min),A,5.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,N Current (Max),A,36.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9407
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84161
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (Max),A,32.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94049
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91434
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,98.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,171.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,133.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,187.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,102.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,169.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.75
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,180.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,262.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,213.75
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,95.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,90.38
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,88.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,211.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,155.88
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,289.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,436.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,278.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,404.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,401.62
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,519.75
341432,Buckley St,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.25
341432,Buckley St,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9848
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,N Current (Min),A,7.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,N Current (Max),A,30.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93057
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8074
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (Max),A,21.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92016
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,55.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,172.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,105.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,206.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,153.12
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,251.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,101.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,66.12
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
