Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,77.62
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,190.75
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.88
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,282.12
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,416.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,258.25
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,404.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.75
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,337.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,485.38
341432,Buckley St,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.75
341432,Buckley St,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97742
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98914
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9772
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,N Current (Max),A,34.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,N Current (RMS),A,16.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.81
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.44
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81823
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (Max),A,29.75
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92712
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92822
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,65.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,145.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,96.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.75
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,107.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,178.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,153.12
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,224.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,108.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,66.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,72.88
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,180.12
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,294.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,435.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,296.12
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,400.75
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,318.62
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,444.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.25
341432,Buckley St,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97311
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,N Current (Max),A,33.25
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.25
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87265
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (Max),A,25.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,16.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91388
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92157
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9433
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,62.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,157.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,104.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,168.62
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,161.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,153.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,234.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,180.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,64.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,107.62
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,70.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,74.62
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,180.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,289.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,429.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,283.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,372.75
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,310.5
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,451.38
341432,Buckley St,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.62
341432,Buckley St,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95758
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97153
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,N Current (Max),A,25.38
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,N Current (RMS),A,16.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98944
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85373
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (Max),A,23.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95279
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91012
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,50.38
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,132.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,94.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,166.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,215.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.12
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,148.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,207.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,91.38
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,109.12
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,70.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
