Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,94.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,71.25
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,173.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.12
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,278.38
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,479.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.62
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,274.5
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,413.75
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.88
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,334.75
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,456.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,N Current (Max),A,29.12
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,N Current (RMS),A,17.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.31
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97635
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85953
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90979
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90738
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,67.38
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,145.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,103.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,212.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.12
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.88
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.12
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,156.88
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,238.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,99.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,60.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,73.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,154.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,278.25
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,461.75
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,295.38
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,396.88
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,328.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,449.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
341432,Buckley St,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9859
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,N Current (Max),A,33.88
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80075
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (Max),A,31.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84762
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95142
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90417
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,69.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,161.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,111.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,117.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,198.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,162.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,271.12
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,79.88
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,120.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,81.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,73.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,144.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,311.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,446.75
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,295.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,407.62
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.38
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,325.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,479.12
341432,Buckley St,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.25
341432,Buckley St,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95428
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95789
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98169
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,N Current (Max),A,31.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,N Current (RMS),A,13.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.93
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97089
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87106
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (Max),A,26.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89331
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95499
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90063
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,63.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,145.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,107.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,171.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,109.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,190.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,168.12
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,261.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,66.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,109.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,64.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
341432,Buckley St,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
