Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,73.5
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,162.88
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,273.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,423.62
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,263.12
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,384.5
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,321.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,444.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.25
341432,Buckley St,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94879
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,N Current (Max),A,28.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,N Current (RMS),A,16.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96036
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88757
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (Max),A,22.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95676
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9407
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89306
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,60.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,143.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,95.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,182.88
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,115.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,181.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,166.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,249.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,99.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,67.75
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,151.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,295.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,437.88
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,282.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,421.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.12
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,335.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,456.38
341432,Buckley St,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97385
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96124
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,N Current (Max),A,39.12
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,N Current (RMS),A,13.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,53.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97134
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85052
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (Max),A,29.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94369
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91846
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92157
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,78.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,148.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,107.12
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,188.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.12
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,105.12
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,156.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,233.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,86.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,66.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
341432,Buckley St,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,89.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,189.62
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.75
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,292.88
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,448.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,261.12
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,411.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,350.38
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,477.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96634
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98318
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,N Current (Max),A,22.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,N Current (RMS),A,11.75
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96945
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79492
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (Max),A,28.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,15.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94681
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9266
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94321
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,52.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,138.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,89.38
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,226.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,117.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,200.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,149.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,277.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,195.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,77.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,105.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,67.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
