Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,77.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,155.38
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,293.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,468.5
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,272.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,414.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.25
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,323.12
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,497.75
341432,Buckley St,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.62
341432,Buckley St,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99103
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,N Current (Max),A,47.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,73.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.63
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9704
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91504
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84921
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (Max),A,20.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93576
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9234
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,40.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,61.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,167.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,112.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,219.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,118.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,213.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,164.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,311.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,224.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,90.25
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,114.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,72.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,79.25
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,196.25
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,282.5
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,482.75
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,286.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,419.88
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.38
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,347.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,513.12
341432,Buckley St,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.62
341432,Buckley St,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9693
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,N Current (Max),A,42.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,N Current (RMS),A,22.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97778
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95666
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80438
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94321
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,37.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,68.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,135.62
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,102.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,170.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,152.62
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,174.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,233.25
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.88
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,114.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,77.25
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,78.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,194.38
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,312.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,456.62
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,262.88
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,391.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,350.5
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,450.75
341432,Buckley St,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.12
341432,Buckley St,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.94
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96921
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97967
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,N Current (Max),A,32.25
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94516
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82947
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (Max),A,30.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92245
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92551
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,57.25
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,141.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,91.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,210.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,106.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,157.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,157.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,230.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,184.25
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,85.25
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,105.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
341432,Buckley St,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,83.25
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,164.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,298.38
