Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,445.75
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,268.12
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,358.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,331.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,482.88
341432,Buckley St,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97253
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98785
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,N Current (Max),A,23.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.56
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93167
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91421
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (Max),A,31.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91797
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94488
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,63.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,162.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,111.88
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,191.75
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,106.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,174.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,254.5
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.75
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,93.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,87.5
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,190.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.25
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,264.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,472.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,265.5
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,377.75
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,352.12
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,472.62
341432,Buckley St,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.88
341432,Buckley St,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97571
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9931
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,N Current (Max),A,32.62
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,N Current (RMS),A,14.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93521
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (Max),A,21.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96384
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9491
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94699
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,81.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,165.12
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,123.12
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,165.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,172.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,252.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,207.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,84.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,74.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,82.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,199.12
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,251.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,435.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.62
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,280.25
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,379.75
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,348.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,478.88
341432,Buckley St,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,N Current (Max),A,38.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.38
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97577
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93506
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92081
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (Min),A,6.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (Max),A,33.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94961
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92767
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,94.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,164.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,120.62
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,170.88
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,117.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,199.88
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,165.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,245.88
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,125.38
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,69.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,239.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,110.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,274.88
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,262.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,433.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.75
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,283.62
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,435.12
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
