Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,388.5
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,583.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.25
341432,Buckley St,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98923
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,N Current (Max),A,31.5
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,N Current (RMS),A,18.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.87
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92813
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89261
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (Max),A,28.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8952
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,82.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,164.62
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,127.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,110.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,177.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,167.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,238.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.88
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,99.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
341432,Buckley St,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,83.5
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,222.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,262.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,411.38
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.12
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,296.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,419.25
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,372.62
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,523.75
341432,Buckley St,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.88
341432,Buckley St,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93698
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,N Current (Min),A,9.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95813
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93628
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (Max),A,32.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.38
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92206
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,65.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,150.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,106.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,175.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,152.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,213.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,176.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,96.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,52.38
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,95.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,196.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,256.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,443.62
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,306.88
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,425.5
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,385.75
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,526.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.12
341432,Buckley St,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92267
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,N Current (Min),A,12.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,N Current (Max),A,63.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,N Current (RMS),A,37.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89535
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93353
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92132
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,69.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,154.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,105.38
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,148.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,151.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,211.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,107.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,72.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,79.38
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,232.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,157.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,260.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,382.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,264.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,373.62
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,355.12
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,494.75
341432,Buckley St,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
341432,Buckley St,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
