Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.87
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92032
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,N Current (Min),A,17.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,N Current (Max),A,59.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,N Current (RMS),A,31.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,76.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.44
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97498
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88113
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89212
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (Max),A,20.75
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96841
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93042
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,51.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,152.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,88.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.75
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,198.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,101.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,190.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,68.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
341432,Buckley St,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,88.25
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,248.75
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,245.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,358.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.25
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,251.88
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,368.12
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,337.62
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,494.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.38
341432,Buckley St,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96066
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9863
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,N Current (Min),A,12.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,N Current (Max),A,52.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,N Current (RMS),A,25.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98379
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88907
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89432
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (Max),A,25.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96909
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9548
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,43.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,137.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,82.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,174.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,156.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,175.5
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9989
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,103.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,204.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,94.5
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,96.62
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,250.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,156.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,285.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,438.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,209.5
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,314.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,320.38
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,472.12
341432,Buckley St,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95151
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,N Current (Min),A,17.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,N Current (Max),A,51.62
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,N Current (RMS),A,28.25
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97794
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91763
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87103
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9266
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94528
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,46.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,150.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,92.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,153.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.62
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,117.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,76.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,204.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,98.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,55.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,111.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,271.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,181.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,236.5
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,431.75
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,196.12
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,309.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,322.88
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,495.38
341432,Buckley St,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
