Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95532
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97409
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99475
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,N Current (Min),A,11.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,N Current (RMS),A,19.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90686
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89493
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,11.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95377
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96957
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90594
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,56.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,132.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,87.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,147.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,72.5
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,135.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,99.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,212.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,95.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,56.5
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,135.5
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,242.62
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,177.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,228.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,343.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,194.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,293.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,336.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,452.75
341432,Buckley St,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.88
341432,Buckley St,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92566
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,N Current (Max),A,45.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.25
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.62
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.31
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98419
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90494
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84311
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (Max),A,27.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93057
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.69
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,46.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,112.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,80.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,127.75
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,74.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,100.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,102.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,215.38
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,231.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,347.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,202.62
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,288.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,291.12
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,449.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
341432,Buckley St,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89633
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,N Current (Min),A,19.38
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,N Current (Max),A,44.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,N Current (RMS),A,33.88
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97479
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9682
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91147
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (Max),A,36.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93048
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,47.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95645
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,42.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,131.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,81.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,158.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99872
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,120.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,81.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,219.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.88
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,84.88
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,221.38
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,148.25
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,203.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,357.62
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,228.12
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,382.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,284.5
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,489.88
341432,Buckley St,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.38
341432,Buckley St,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88971
