Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98596
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,N Current (Min),A,14.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,N Current (Max),A,56.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,N Current (RMS),A,30.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,21.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,75.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9725
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9704
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86777
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (Max),A,24.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,16.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93002
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,49.5
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,102.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,50.88
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,175.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,173.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.81
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,137.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,77.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,212.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,72.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,61.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,175.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,224.75
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,354.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.62
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,217.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,374.88
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,206.25
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,423.88
341432,Buckley St,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95541
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,N Current (Min),A,7.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,N Current (Max),A,24.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,N Current (RMS),A,11.62
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9881
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88165
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86093
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (Max),A,39.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.62
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94037
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,84.5
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,147.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,133.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,88.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,223.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,61.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,170.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,260.75
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,349.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,173.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,312.88
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,231.38
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,372.12
341432,Buckley St,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
341432,Buckley St,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96527
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98538
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,N Current (Max),A,24.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,N Current (RMS),A,13.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85513
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86288
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (Max),A,29.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92944
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.31
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,87.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.38
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,124.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,79.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,57.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,173.38
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,167.38
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,321.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,158.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,298.38
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,195.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,352.25
341432,Buckley St,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
341432,Buckley St,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89212
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,N Current (Min),A,14.38
