Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,N Current (Max),A,46.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.979
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92633
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90857
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (Max),A,22.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92511
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,99.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99966
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,95.62
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.81
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
341432,Buckley St,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,54.88
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,172.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.62
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,189.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,305.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,159.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,273.75
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,201.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,331.5
341432,Buckley St,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
341432,Buckley St,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.06
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91345
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,N Current (Min),A,22.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,N Current (Max),A,56.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,N Current (RMS),A,34.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.38
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94223
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86304
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (Max),A,29.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90802
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,46.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94488
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,103.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,166.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,132.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,63.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,57.75
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,180.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,164.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,316.88
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,353.62
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,198.5
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,354.25
341432,Buckley St,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88898
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,N Current (Max),A,31.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,N Current (RMS),A,18.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.06
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94601
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88513
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (Max),A,28.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92258
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,21.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93176
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,104.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,55.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,155.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,91.75
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91913
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,22.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,48.62
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,116.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,197.12
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,326.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,190.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,330.5
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,199.75
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,315.75
341432,Buckley St,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
341432,Buckley St,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.69
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9035
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99057
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,N Current (Min),A,8.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,N Current (Max),A,26.38
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
