Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89749
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8558
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (Max),A,36.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90912
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93866
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,105.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,45.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,158.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,87.75
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.44
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90613
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.88
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,50.75
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,134.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.38
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,161.38
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,285.75
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,147.38
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,338.25
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,317.62
341432,Buckley St,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
341432,Buckley St,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.19
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90884
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9776
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,N Current (Max),A,34.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,N Current (RMS),A,19.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87729
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89664
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (Max),A,28.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.25
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,94.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,54.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.81
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,85.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87768
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93759
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,52.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,136.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,152.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,295.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,140.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,283.38
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,171.12
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,280.75
341432,Buckley St,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
341432,Buckley St,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97397
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97552
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,N Current (Max),A,31.62
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,N Current (RMS),A,19.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98212
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85269
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87491
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (Max),A,38.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94101
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,77.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,127.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,80.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94461
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91009
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
341432,Buckley St,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,56.5
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,122.5
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,152.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,297.25
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,141.12
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,273.5
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,184.62
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,296.88
341432,Buckley St,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
341432,Buckley St,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83648
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96484
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,N Current (Min),A,10.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,N Current (Max),A,31.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,N Current (RMS),A,20.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
