Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87231
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86227
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83838
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (Max),A,23.25
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,81.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,84.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94263
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94076
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,5.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,56.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,134.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,124.25
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,255.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,270.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,163.12
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,266.38
341432,Buckley St,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
341432,Buckley St,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-44.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83011
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97519
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,N Current (Max),A,24.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,14.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86349
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84729
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81607
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,8.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93503
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95502
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,83.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,48.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,152.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,120.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94769
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,76.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94794
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91852
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,14.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,97.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,122.5
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,312.75
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,145.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,257.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,155.88
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,265.62
341432,Buckley St,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
341432,Buckley St,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92633
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98898
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,N Current (Max),A,23.62
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,N Current (RMS),A,14.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.31
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90842
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89325
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8605
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (Max),A,19.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93564
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,80.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,138.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92505
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,13.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,53.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,128.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,128.12
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,252.25
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,148.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,268.75
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,238.38
341432,Buckley St,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
341432,Buckley St,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97897
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98718
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9884
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,N Current (Min),A,5.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,N Current (Max),A,32.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,N Current (RMS),A,12.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
