Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94025
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85623
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (Max),A,17.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92535
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95685
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,93.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,50.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.88
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.06
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,36.13
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78961
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94537
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89114
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
341432,Buckley St,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,51.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,114.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,131.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,258.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,161.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,281.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,138.12
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,249.62
341432,Buckley St,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
341432,Buckley St,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94363
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,N Current (Min),A,19.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,N Current (Max),A,41.25
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,N Current (RMS),A,30.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9646
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83374
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97784
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (Max),A,21.25
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93265
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93722
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,80.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,61.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,51.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,35.69
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89972
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,7.25
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,54.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,138.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,131.5
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,240.38
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,167.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,302.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,182.25
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,268.62
341432,Buckley St,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
341432,Buckley St,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.06
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85983
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,N Current (Min),A,22.5
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,N Current (Max),A,53.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,N Current (RMS),A,36.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.5
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.06
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87778
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86038
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97287
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (Max),A,24.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94171
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,90.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95123
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8905
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,17.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
341432,Buckley St,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,71.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,143.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,130.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,204.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,142.25
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,282.5
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,188.5
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,287.12
341432,Buckley St,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
341432,Buckley St,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80221
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98624
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,N Current (Min),A,13.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,N Current (Max),A,28.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,14.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88406
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96484
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9729
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
