Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (Max),A,21.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91711
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,40.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9379
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,33.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,106.5
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,56.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8884
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,56.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,137.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,229.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,210.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,171.62
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,275.25
341432,Buckley St,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
341432,Buckley St,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.44
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82641
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98059
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,N Current (Min),A,11.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,N Current (Max),A,38.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,N Current (RMS),A,22.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89987
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95941
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94061
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (Max),A,21.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93732
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,43.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92142
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,108.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,44.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90912
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86072
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,11.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,118.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,129.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,246.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,242.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,261.25
341432,Buckley St,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
341432,Buckley St,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-36.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88064
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92569
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99432
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,N Current (Min),A,21.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,N Current (Max),A,35.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,N Current (RMS),A,28.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9436
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95618
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96054
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9284
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,19.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91949
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,66.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.62
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,68.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.87
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91257
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,6.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,54.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,141.62
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,119.75
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,216.75
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,132.62
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,142.75
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,264.5
341432,Buckley St,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
341432,Buckley St,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.94
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.76651
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96875
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,N Current (Min),A,22.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,N Current (Max),A,52.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,N Current (RMS),A,32.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94186
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96228
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9791
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (Min),A,10.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (Max),A,23.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
