Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92105
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95523
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91708
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,117.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.75
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8764
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,51.88
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,112.75
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,133.62
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,248.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,134.12
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,245.25
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,160.38
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,244.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
341432,Buckley St,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-43.81
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.72564
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96719
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,N Current (Max),A,36.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,14.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94583
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96249
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98743
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (Max),A,26.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92807
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,60.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95492
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86368
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,117.5
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,115.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,275.62
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,157.38
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,271.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,146.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,248.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
341432,Buckley St,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.19
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85241
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98547
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,N Current (Max),A,30.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,N Current (RMS),A,18.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96417
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (Max),A,14.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91467
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.935
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,79.5
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95142
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86923
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,52.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,100.5
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,131.75
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,268.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,166.12
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,270.62
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,139.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,276.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
341432,Buckley St,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98959
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97928
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99356
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,N Current (Max),A,28.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,N Current (RMS),A,16.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95932
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97723
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (Min),A,7.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (Max),A,25.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
