Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89706
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94931
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92786
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,103.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88864
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90301
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,51.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,105.62
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,170.75
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,290.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,255.25
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,138.5
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,260.12
341432,Buckley St,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
341432,Buckley St,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95352
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95566
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,N Current (Min),A,11.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,N Current (Max),A,30.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,N Current (RMS),A,24.75
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,23.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94751
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (Max),A,29.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91485
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91852
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,114.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.81
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86935
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89664
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,50.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,167.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,151.5
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,275.75
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,168.62
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,254.5
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,161.12
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,304.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
341432,Buckley St,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85373
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9895
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99222
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,N Current (Min),A,15.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,N Current (Max),A,37.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,N Current (RMS),A,28.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97556
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79208
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (Max),A,27.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.927
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92673
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,30.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,67.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,64.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,26.06
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92078
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92438
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,52.75
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,127.88
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,155.25
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,242.88
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,153.38
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,251.88
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,175.62
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,304.5
341432,Buckley St,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
341432,Buckley St,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-38.06
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93307
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,N Current (Max),A,57.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,N Current (RMS),A,28.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97165
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80917
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (Max),A,26.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
