Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88937
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.94
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93509
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.935
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,103.12
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,31.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84952
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90469
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,48.25
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,112.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,131.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,145.12
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,220.62
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,164.88
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,231.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
341432,Buckley St,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89316
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99286
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,N Current (Min),A,18.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,N Current (Max),A,37.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,N Current (RMS),A,24.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,25.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.25
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97903
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81912
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (Max),A,24.62
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8978
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89648
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,71.62
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86999
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,48.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,94.75
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,134.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,212.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,140.62
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,151.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,223.88
341432,Buckley St,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
341432,Buckley St,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96445
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98669
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,N Current (Min),A,6.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,N Current (Max),A,29.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,N Current (RMS),A,14.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.69
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97342
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83017
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (Max),A,26.62
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95761
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88147
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97345
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94119
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,102.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90857
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92181
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80719
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,46.38
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,99.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,126.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,219.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,138.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,243.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,219.62
341432,Buckley St,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
341432,Buckley St,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83053
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99124
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,N Current (Min),A,16.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,N Current (Max),A,34.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9668
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78235
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (Max),A,29.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
