Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8858
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,41.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95575
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94348
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,26.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,107.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9248
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,64.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,28.81
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87253
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85693
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,46.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,111.25
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,140.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,252.88
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,235.62
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,158.38
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,219.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
341432,Buckley St,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9715
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98691
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,N Current (Max),A,30.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96448
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78192
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (Min),A,7.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (Max),A,26.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97339
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90692
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94333
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91699
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,35.62
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,124.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,52.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,62.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8247
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,51.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,133.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,137.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,250.88
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,130.5
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,190.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,162.25
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,236.5
341432,Buckley St,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
341432,Buckley St,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96005
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,N Current (Min),A,18.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,N Current (Max),A,29.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,N Current (RMS),A,24.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96307
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81396
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98532
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,16.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90457
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,113.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96542
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83172
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,50.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,131.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,150.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,247.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,141.75
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,189.12
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,181.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,249.62
341432,Buckley St,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
341432,Buckley St,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99185
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,N Current (Min),A,5.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,N Current (Max),A,30.12
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.44
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97284
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81317
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98563
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97049
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89325
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
