Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95108
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92251
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,107.12
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.44
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.81
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94101
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88034
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,53.38
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,119.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,148.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,243.38
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,140.38
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,189.88
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,179.75
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,260.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
341432,Buckley St,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99329
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,N Current (Min),A,5.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,N Current (Max),A,18.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,N Current (RMS),A,9.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96469
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85657
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (Max),A,25.25
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86343
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9176
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92859
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,119.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,54.25
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93149
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.63
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88611
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,28.25
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,46.12
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,129.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,155.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,257.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,146.5
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,237.12
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,170.88
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,247.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
341432,Buckley St,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99054
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99884
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,N Current (Min),A,5.75
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,N Current (Max),A,30.75
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,N Current (RMS),A,17.25
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,72.75
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97073
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96448
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (Min),A,5.25
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (Max),A,17.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96243
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90158
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.81
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91739
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94351
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,42.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,97.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92367
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.56
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86624
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82794
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,45.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,90.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,153.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,246.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,174.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,235.5
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,175.12
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,244.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
341432,Buckley St,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99673
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,N Current (Min),A,4.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,N Current (Max),A,29.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96634
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98801
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (Min),A,6.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87665
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
