Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93121
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,46.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,109.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92206
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,32.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86654
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87893
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
341432,Buckley St,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,44.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,102.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,155.12
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,246.25
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,153.38
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,241.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,188.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,246.62
341432,Buckley St,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
341432,Buckley St,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9938
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,N Current (Min),A,7.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,N Current (Max),A,40.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,N Current (RMS),A,20.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,71.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97906
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96426
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (Max),A,20.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93698
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9834
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89694
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9444
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91656
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,41.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,128.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,65.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96149
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86749
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,32.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,53.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,172.88
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,146.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,305.25
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,142.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,190.62
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,253.38
341432,Buckley St,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9928
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,N Current (Max),A,30.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,N Current (RMS),A,17.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96823
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95938
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (Max),A,27.88
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90301
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.94
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93555
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9357
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,42.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,112.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,63.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.69
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,54.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88125
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84173
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,59.12
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,156.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,211.38
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,312.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,214.88
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,180.25
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,272.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
341432,Buckley St,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99393
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99606
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,N Current (Min),A,5.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,N Current (Max),A,31.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,N Current (RMS),A,15.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,44.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96054
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (Max),A,20.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9238
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
