Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94076
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94009
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,98.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,59.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.62
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89545
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,47.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,139.62
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,174.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,309.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,156.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,209.38
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,190.5
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,264.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
341432,Buckley St,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99417
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,N Current (Min),A,23.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,N Current (Max),A,38.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,N Current (RMS),A,29.12
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,69.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,77.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,70.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99411
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.12
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.957
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92032
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93838
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,75.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94318
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89087
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
341432,Buckley St,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,45.62
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,84.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,186.75
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,239.5
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,165.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,210.25
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,182.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,251.38
341432,Buckley St,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
341432,Buckley St,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99503
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,N Current (Max),A,31.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,58.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89941
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (Max),A,43.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,25.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95816
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96368
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9126
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93951
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,99.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,49.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.94
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.94
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87109
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87054
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,29.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,48.38
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,112.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,195.62
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,283.12
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,155.38
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,219.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,186.38
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,259.25
341432,Buckley St,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
341432,Buckley St,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99799
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99588
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,N Current (Min),A,24.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,N Current (Max),A,38.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,N Current (RMS),A,30.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,71.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,79.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98578
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.823
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (Max),A,35.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92187
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
