Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9313
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94705
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,36.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,111.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.94
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92941
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85959
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
341432,Buckley St,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,52.38
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,143.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,184.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,294.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,150.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,202.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,183.62
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,278.5
341432,Buckley St,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
341432,Buckley St,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99741
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99597
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,N Current (Min),A,17.88
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,N Current (Max),A,32.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,N Current (RMS),A,23.25
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,80.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98059
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78146
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (Min),A,23.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92236
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95599
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,90.88
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,46.25
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.25
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88452
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,49.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,128.25
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,190.88
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,289.62
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,213.12
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,196.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,286.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
341432,Buckley St,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99716
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,N Current (Max),A,37.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.38
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,79.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,73.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.37
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80279
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99698
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (Max),A,41.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,34.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95367
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91226
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,92.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.13
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92944
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84964
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,136.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,180.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,235.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,160.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,214.5
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,216.12
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,287.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
341432,Buckley St,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99869
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,N Current (Min),A,6.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,N Current (Max),A,29.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,58.62
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.88
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,51.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7922
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (Min),A,30.62
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (Max),A,40.88
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,35.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91376
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,40.62
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.25
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91992
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93878
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
