Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,40.62
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,118.25
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92856
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.63
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86795
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,55.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,167.62
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,181.88
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,305.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,158.75
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,210.5
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,212.38
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,292.88
341432,Buckley St,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
341432,Buckley St,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99646
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,N Current (Min),A,19.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,N Current (Max),A,65.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,N Current (RMS),A,37.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,109.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98593
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79724
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99689
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (Min),A,28.5
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (Max),A,41.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.88
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90585
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,34.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.94
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91055
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90426
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,118.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.06
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91019
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85098
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91879
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,65.38
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,190.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,210.12
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,355.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,143.88
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,198.88
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,201.62
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,265.88
341432,Buckley St,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
341432,Buckley St,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99896
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99564
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,N Current (Min),A,36.75
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,N Current (Max),A,63.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,N Current (RMS),A,49.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,90.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,108.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.12
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.44
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97531
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81347
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99661
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (Min),A,28.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (Max),A,41.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,33.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90527
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93869
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92834
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,35.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,106.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,58.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94641
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,83.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,33.5
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88168
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.845
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,79.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,177.75
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,256.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,368.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,149.25
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,210.75
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,210.62
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,292.75
341432,Buckley St,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
341432,Buckley St,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99539
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99762
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,N Current (Min),A,38.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,N Current (Max),A,56.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,N Current (RMS),A,46.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,91.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,101.12
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,73.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.31
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98148
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79571
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (Min),A,27.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (Max),A,41.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92236
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94861
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,109.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,50.75
