Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,65.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.56
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93912
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87424
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,64.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,180.12
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,210.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,314.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,148.12
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,195.88
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,204.62
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,282.25
341432,Buckley St,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
341432,Buckley St,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99835
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99854
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,N Current (Min),A,31.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,N Current (Max),A,50.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,N Current (RMS),A,43.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,90.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,99.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,77.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97372
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85135
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (Min),A,25.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (Max),A,39.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,32.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9078
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95138
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,106.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,61.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.06
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90274
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90851
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,158.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,205.25
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,264.5
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,159.75
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,221.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,219.38
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,334.88
341432,Buckley St,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99838
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,N Current (Min),A,37.5
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,N Current (Max),A,59.62
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,N Current (RMS),A,48.62
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,91.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,107.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,64.38
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,95.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96121
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99634
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (Min),A,22.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (Max),A,37.38
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90674
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92468
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,49.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,130.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,80.38
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90426
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85827
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,71.25
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,167.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.62
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,205.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,308.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,213.12
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,234.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,334.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
341432,Buckley St,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99829
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9975
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9985
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,N Current (Min),A,42.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,N Current (Max),A,57.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,N Current (RMS),A,51.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,99.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,109.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96588
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96356
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99744
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (Min),A,24.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (Max),A,45.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,55.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96335
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90741
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92053
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,36.88
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,111.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,54.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
