Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91357
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83981
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,62.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,175.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,214.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,323.88
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,162.38
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,202.88
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,222.25
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,295.75
341432,Buckley St,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
341432,Buckley St,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9986
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99866
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,N Current (Min),A,41.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,N Current (Max),A,66.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,N Current (RMS),A,55.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,94.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.88
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.88
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,84.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.31
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92013
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95254
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99719
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (Min),A,31.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (Max),A,49.12
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,38.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91684
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91821
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,39.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,92.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,61.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91589
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90005
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
341432,Buckley St,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,66.75
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,134.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,217.12
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,281.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,162.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,225.12
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,238.62
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,312.25
341432,Buckley St,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
341432,Buckley St,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99893
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99484
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99805
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,N Current (Min),A,41.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,N Current (Max),A,66.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,99.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,114.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,78.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.62
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9697
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95148
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (Max),A,37.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.25
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94006
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.06
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93893
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93979
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,38.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,117.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,60.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,27.75
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92807
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86651
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,58.25
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,181.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.62
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,229.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,326.75
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,209.12
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,184.5
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,308.62
341432,Buckley St,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
341432,Buckley St,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99722
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98795
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,N Current (Min),A,31.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,N Current (Max),A,67.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,N Current (RMS),A,47.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,66.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,101.5
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95779
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (Max),A,21.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93991
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,37.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,111.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
