Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,38.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.37
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88443
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,61.5
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,160.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,219.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,326.88
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,140.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,176.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,249.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
341432,Buckley St,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9873
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,N Current (Min),A,28.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,N Current (Max),A,42.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,68.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97247
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9451
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (Max),A,17.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92517
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,32.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,109.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.56
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8909
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,57.38
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,140.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,209.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,295.62
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,145.12
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,196.12
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,257.5
341432,Buckley St,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
341432,Buckley St,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98907
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,N Current (Min),A,13.25
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,N Current (Max),A,50.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,N Current (RMS),A,34.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,80.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97046
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8071
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81415
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (Max),A,26.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94125
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92215
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,105.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,52.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90954
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,54.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,153.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,199.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,315.5
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,142.75
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,213.88
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,254.62
341432,Buckley St,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
341432,Buckley St,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95114
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96112
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,N Current (Max),A,46.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,N Current (RMS),A,27.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,9.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.88
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.44
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.07
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80407
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76025
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (Max),A,32.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95969
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91113
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93289
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93173
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,54.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,132.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,74.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
