Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93011
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84756
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,51.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,143.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,128.5
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,239.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,141.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,214.88
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,190.25
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,270.62
341432,Buckley St,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.63
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90896
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98953
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,N Current (Min),A,15.62
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97452
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80914
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83462
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,N Current (Max),A,18.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91553
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Max),A,40.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93579
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,90.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,58.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.19
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87442
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
341432,Buckley St,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,49.62
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,135.12
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,146.5
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,233.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,149.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,248.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,183.75
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,268.62
341432,Buckley St,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
341432,Buckley St,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95129
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97131
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,N Current (Min),A,19.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,N Current (Max),A,43.75
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,N Current (RMS),A,30.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,25.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81659
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77523
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,N Current (Max),A,24.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92541
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Max),A,43.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93829
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,104.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,80.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78012
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,51.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,147.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,244.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,150.5
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,251.38
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,195.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,304.25
341432,Buckley St,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
341432,Buckley St,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96817
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,N Current (Min),A,12.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,N Current (Max),A,33.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81234
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84698
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,N Current (Max),A,23.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93121
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Min),A,24.12
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94995
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,92.88
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,60.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.12
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
