Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,72.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.44
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77743
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,59.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,138.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,132.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,231.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,156.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,263.88
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,196.62
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,282.25
341432,Buckley St,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
341432,Buckley St,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95886
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97424
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,N Current (Min),A,7.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,N Current (Max),A,27.38
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,N Current (RMS),A,12.88
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.69
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.56
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98822
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7467
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96979
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,N Current (Max),A,27.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92877
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,32.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,123.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,67.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.5
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94714
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85666
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,50.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,139.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,146.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,225.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,164.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,313.88
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,189.25
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,278.12
341432,Buckley St,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
341432,Buckley St,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.37
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9639
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94687
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99341
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,N Current (Min),A,9.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,N Current (Max),A,31.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82675
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92642
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,N Current (Max),A,45.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,26.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90689
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Min),A,27.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Max),A,54.88
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,45.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,123.12
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,72.88
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,170.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,69.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.88
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.06
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88446
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81317
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,49.5
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,147.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,146.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,288.88
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,175.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,350.75
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,189.88
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,289.62
341432,Buckley St,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
341432,Buckley St,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.87
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97116
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97443
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,N Current (Max),A,32.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,N Current (RMS),A,16.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.37
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98193
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80899
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8482
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,N Current (Max),A,15.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91629
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Min),A,22.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,37.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.37
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95068
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,92.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,64.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,86.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
