Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7814
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,54.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,151.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,131.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,216.25
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,186.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,304.75
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,169.5
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,273.12
341432,Buckley St,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
341432,Buckley St,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95724
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98581
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,N Current (Min),A,6.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,N Current (Max),A,21.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,N Current (RMS),A,14.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.69
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.32
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97855
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86682
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89435
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,N Current (Max),A,15.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92026
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.12
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,29.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,87.12
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,59.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,161.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,139.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86459
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93973
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90991
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,53.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,115.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,145.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,263.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,172.62
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,292.5
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,180.25
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,267.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
341432,Buckley St,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95325
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97885
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,N Current (Max),A,21.88
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,N Current (RMS),A,13.12
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.88
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97076
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76941
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90304
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,N Current (Max),A,13.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94174
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.31
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,111.12
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,52.12
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,76.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.31
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92511
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93707
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91727
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,61.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,129.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,142.25
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,244.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,135.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,229.5
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,194.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,268.38
341432,Buckley St,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
341432,Buckley St,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97925
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,N Current (Min),A,6.38
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,N Current (Max),A,20.75
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.5
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9787
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81125
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91446
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,N Current (Max),A,19.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.75
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Min),A,26.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,91.38
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
341432,Buckley St,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
